Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.9
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.1
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.2
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
