Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.4
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.5
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
