Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
