Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
