Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
