Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
