Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.1
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.44
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
