Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.21
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.6
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.7
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
