Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.8
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.9
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.0
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.1
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.2
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.3
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.4
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.5
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.6
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.7
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.8
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.9
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
