Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.0
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.2
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.3
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.4
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.5
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.6
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.7
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
