Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
