Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.7
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
