Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
