Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
