Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.6
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.1
