Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.8
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
