Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
