Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
