Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
