Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
