Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
