Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
