Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.07
