Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
