Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
