Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
