Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
