Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
