Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.3
