Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
