Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
