Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.1
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.1
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.2
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.4
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.5
