Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.6
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
