Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.5
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,34.4
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.4
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.3
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.1
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.0
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.9
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.8
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.6
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.5
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.4
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
