Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.2
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.61
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.61
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.27
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.51
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.7
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.09
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.78
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.88
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.71
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
