Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
