Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
