Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
