Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
