Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.3
