Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.38
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
