Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.3
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.09
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.99
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.81
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.64
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.93
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
