Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.49
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
