Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
