Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
