Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.7
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
