Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
