Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.2
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.2
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
