Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.3
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.2
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.2
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.71
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.1
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.0
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.9
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.62
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.38
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.8
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.8
