Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.38
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.7
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.6
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.5
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.4
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.3
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.67
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.2
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
