Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.07
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
