Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
