Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
