Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
