Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
