Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
