Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.7
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
