Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
