Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
