Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
251901,Holmbush Car Pk,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
