Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
