Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.3
