Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
