Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
